Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414349,Algarnick Farm,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.14
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.13
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.69
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414349,Algarnick Farm,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.93
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.22
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.95
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414349,Algarnick Farm,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
