Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.23
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414349,Algarnick Farm,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414349,Algarnick Farm,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.95
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414349,Algarnick Farm,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.89
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414349,Algarnick Farm,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.14
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
414349,Algarnick Farm,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
414349,Algarnick Farm,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.1
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
414349,Algarnick Farm,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
414349,Algarnick Farm,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.61
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
