Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414349,Algarnick Farm,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
414349,Algarnick Farm,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
414349,Algarnick Farm,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414349,Algarnick Farm,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.14
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
414349,Algarnick Farm,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.91
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
414349,Algarnick Farm,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.97
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
414349,Algarnick Farm,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.31
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
414349,Algarnick Farm,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.2
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.59
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414349,Algarnick Farm,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.63
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
