Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.15
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.67
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.48
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
414349,Algarnick Farm,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.89
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.26
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.2
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.5
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
414349,Algarnick Farm,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.71
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.32
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.27
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.4
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
414349,Algarnick Farm,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.18
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.44
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.43
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.19
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.27
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
414349,Algarnick Farm,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
414349,Algarnick Farm,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.4
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.87
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
