Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414349,Algarnick Farm,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.1
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.19
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.32
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
