Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
