Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
