Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.15
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.14
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.85
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.15
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.21
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.16
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.68
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.61
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.05
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
