Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414349,Algarnick Farm,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.19
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414349,Algarnick Farm,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.5
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414349,Algarnick Farm,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
