Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414349,Algarnick Farm,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414349,Algarnick Farm,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.13
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.45
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.0
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
414349,Algarnick Farm,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.77
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414349,Algarnick Farm,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.92
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414349,Algarnick Farm,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.64
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.48
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.58
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414349,Algarnick Farm,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.89
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.26
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
414349,Algarnick Farm,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.42
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
