Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-16.36
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.61
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.2
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.29
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.32
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.79
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414349,Algarnick Farm,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414349,Algarnick Farm,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
