Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.09
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
