Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414349,Algarnick Farm,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414349,Algarnick Farm,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414349,Algarnick Farm,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414349,Algarnick Farm,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.42
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.83
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.67
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.15
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414349,Algarnick Farm,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414349,Algarnick Farm,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.48
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
