Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
414349,Algarnick Farm,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.93
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
414349,Algarnick Farm,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
414349,Algarnick Farm,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414349,Algarnick Farm,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.05
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414349,Algarnick Farm,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414349,Algarnick Farm,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.88
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
414349,Algarnick Farm,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414349,Algarnick Farm,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
