Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
414349,Algarnick Farm,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414349,Algarnick Farm,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.61
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.56
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.64
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
414349,Algarnick Farm,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.44
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.09
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.7
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.96
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.71
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414349,Algarnick Farm,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.76
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
414349,Algarnick Farm,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.98
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414349,Algarnick Farm,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.9
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
