Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414349,Algarnick Farm,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.0
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.72
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.11
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.42
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.81
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.11
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414349,Algarnick Farm,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.66
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
414349,Algarnick Farm,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.48
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.38
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
414349,Algarnick Farm,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.72
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.8
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414349,Algarnick Farm,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.63
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
414349,Algarnick Farm,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414349,Algarnick Farm,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414349,Algarnick Farm,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
