Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.71
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.81
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414349,Algarnick Farm,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.59
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.29
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.37
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.17
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414349,Algarnick Farm,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
