Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.16
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.65
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.17
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
