Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.44
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414349,Algarnick Farm,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414349,Algarnick Farm,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.32
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.9
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.14
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414349,Algarnick Farm,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414349,Algarnick Farm,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414349,Algarnick Farm,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.32
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.9
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414349,Algarnick Farm,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.47
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.5
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
