Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414349,Algarnick Farm,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.75
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414349,Algarnick Farm,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414349,Algarnick Farm,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.56
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414349,Algarnick Farm,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
