Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.24
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.84
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.56
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414349,Algarnick Farm,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.35
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.32
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
414349,Algarnick Farm,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.06
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.35
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.42
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414349,Algarnick Farm,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.67
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414349,Algarnick Farm,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.06
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414349,Algarnick Farm,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
414349,Algarnick Farm,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
