Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
