Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.8
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,2.0
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.4
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
