Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.08
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
