Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.89
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414349,Algarnick Farm,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
