Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.85
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
414349,Algarnick Farm,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.87
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
414349,Algarnick Farm,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.23
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.93
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414349,Algarnick Farm,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.48
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.39
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
