Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
414349,Algarnick Farm,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414349,Algarnick Farm,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.47
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.34
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
414349,Algarnick Farm,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.8
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
414349,Algarnick Farm,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
414349,Algarnick Farm,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
414349,Algarnick Farm,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
414349,Algarnick Farm,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
