Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.86
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
