Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
