Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414349,Algarnick Farm,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
