Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.33
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
414349,Algarnick Farm,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414349,Algarnick Farm,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.83
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414349,Algarnick Farm,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.16
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.84
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.98
