Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.82
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.3
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414349,Algarnick Farm,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.4
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.52
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.68
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.27
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.1
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.95
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
