Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.05
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.13
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.25
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.02
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.8
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
