Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414349,Algarnick Farm,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
