Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
