Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
