Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.49
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.96
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.03
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
