Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414349,Algarnick Farm,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.1
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.21
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,3.0
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.97
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
