Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414349,Algarnick Farm,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.5
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.05
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.21
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.08
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.85
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.81
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
414349,Algarnick Farm,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.49
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.44
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
