Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
414349,Algarnick Farm,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.34
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.68
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.6
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.74
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.06
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.53
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.1
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.44
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
414349,Algarnick Farm,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.76
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.1
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.7
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414349,Algarnick Farm,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.51
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.05
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.48
414349,Algarnick Farm,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.3
414349,Algarnick Farm,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.09
414349,Algarnick Farm,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
