Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
414349,Algarnick Farm,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.57
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.23
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
