Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.17
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.68
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.24
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.94
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
