Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414349,Algarnick Farm,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.82
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.21
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.36
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.3
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414349,Algarnick Farm,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414349,Algarnick Farm,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.39
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.8
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414349,Algarnick Farm,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
