Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
