Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.95
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.7
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
