Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.2
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.16
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.12
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.55
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
