Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.67
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414349,Algarnick Farm,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.95
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
414349,Algarnick Farm,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.13
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.9
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
414349,Algarnick Farm,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.59
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
414349,Algarnick Farm,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
414349,Algarnick Farm,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
414349,Algarnick Farm,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.37
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
