Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
414349,Algarnick Farm,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.54
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.02
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.65
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.03
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.33
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.29
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
414349,Algarnick Farm,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414349,Algarnick Farm,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
