Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.98
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.87
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.93
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.47
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.98
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414349,Algarnick Farm,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
