Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414349,Algarnick Farm,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.93
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.93
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
414349,Algarnick Farm,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
