Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.96
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414349,Algarnick Farm,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
414349,Algarnick Farm,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.89
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.54
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.44
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.29
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.86
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,3.3
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.28
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.04
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
