Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.4
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
414349,Algarnick Farm,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.89
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.35
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.45
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.45
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
