Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.36
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
414349,Algarnick Farm,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
