Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.57
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414349,Algarnick Farm,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.94
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
414349,Algarnick Farm,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.39
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
414349,Algarnick Farm,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.8
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
414349,Algarnick Farm,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.65
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
414349,Algarnick Farm,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
