Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414349,Algarnick Farm,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.64
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.23
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,2.8
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.17
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.95
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.46
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.98
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414349,Algarnick Farm,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.56
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.45
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.23
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
414349,Algarnick Farm,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
414349,Algarnick Farm,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.89
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
