Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.88
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414349,Algarnick Farm,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.9
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
414349,Algarnick Farm,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.58
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.44
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.24
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414349,Algarnick Farm,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.62
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.56
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.66
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.42
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
414349,Algarnick Farm,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414349,Algarnick Farm,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.95
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
414349,Algarnick Farm,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.54
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.55
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
