Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.8
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.65
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.73
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.91
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
414349,Algarnick Farm,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.01
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.97
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.98
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.06
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.31
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.15
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414349,Algarnick Farm,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.28
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,2.7
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
414349,Algarnick Farm,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.62
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.8
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.1
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
414349,Algarnick Farm,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.21
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.62
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.5
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
414349,Algarnick Farm,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.55
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.36
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.3
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.15
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.75
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.09
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
