Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.23
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414349,Algarnick Farm,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
414349,Algarnick Farm,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
