Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.24
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.4
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
414349,Algarnick Farm,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.59
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
414349,Algarnick Farm,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
414349,Algarnick Farm,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414349,Algarnick Farm,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
