Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414349,Algarnick Farm,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
414349,Algarnick Farm,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
