Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
414349,Algarnick Farm,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.59
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.96
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.02
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.17
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
