Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-17.53
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.19
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.18
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.1
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.77
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.1
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.59
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.4
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414349,Algarnick Farm,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.43
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.15
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.61
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.23
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
414349,Algarnick Farm,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
