Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.44
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.35
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
