Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
